Area,Grid Supply Point,Substation or Circuit,Planned Work,Impact on Network Capability,Status,Completion ,
EMIDS,Berkswell,Berkswell,Additional SGT and 132kV swg,Increase firm capacity,In Progress,2023,
EMIDS,Chesterfield,Goitside,Replace 132/33kV transformers and 33kV switchboard,Fault Level capabilty,Completed,2021,
EMIDS,Chesterfield,Staveley,Install LFT panels at Staveley BSP and Whitwell BSP. Insufficient demand disconnection for LFT to meet Grid Code.,Increase demand Disconnection,Completed,2021,
EMIDS,East Claydon,Bradwell Abbey - Newport Pagnell,33kV circuit reinforcement,Increase firm capacity,In Progress,2022,
EMIDS,East Claydon,Newton Road,Replacement of 11 kV switchboard,Fault Level capabilty,In Progress,2022,
EMIDS,East Claydon,Stony Stratford,New 40MVA circuit from Stony Stratford to Shenley Wood,Increase site capacity,Completed,2021,
EMIDS,East Claydon,Wolverton,Replacement of 11 kV switchboard,Fault Level capabilty,In Progress,2021,
EMIDS,Ratcliffe,Long Eaton,33kV circuit reconfiguration,Increase firm capacity,In Progress,2021,
EMIDS,Ratcliffe,Nottingham North,Replacement of 11 kV switchboard,Fault Level capabilty,In Progress,2022,
EMIDS,Staythorpe,Staythorpe B,Replacement of 132kV switchgear,Fault Level capabilty,In Progress,2023,
EMIDS,Walpole,Bourne - West Deeping,33kV circuit reinforcement,Increase firm capacity,In Progress,2021,
EMIDS,Walpole,Crowland,Install a second 33/11kV transformer,Increase firm capacity,Completed,2021,
EMIDS,Walpole,Lincoln - Anderson Lane/South Carlton,33kV circuit reinforcement,Increase firm capacity,In Progress,2022,
EMIDS,Walpole,"Stamford - Wittering, West Deeping",33kV circuit reinforcement,Increase firm capacity,In Progress,2021,
EMIDS,Walpole,Walpole - Boston,132kV Circuit Reinforcement,Increase firm capacity,In Progress,2022,
EMIDS,West Burton,"Lincoln - North Hykeham, Doddington Park",33kV circuit reinforcement,Increase firm capacity,In Progress,2021,
EMIDS,West Burton,"Lincoln - North Hykeham, Waddington",33kV circuit reinforcement,Increase firm capacity,In Progress,2021,
EMIDS,West Burton,"LIncoln - Rookery Lane, Beevor Street",33kV circuit reinforcement,Increase firm capacity,In Progress,2021,
EMIDS,Willington,Derby South,Install additional 132/33kV transformer and swg,Increase firm capacity,In Progress,2023,
EMIDS,Willington,Mackworth,Replace 33/11kV transformers,Increase firm capacity,In Progress,2022,
SWALES,Cardiff East / Aberthaw 132kV,Cardiff North 132/33kV S/S,Installation of a second 132/33 kV 60/90 MVA grid transformer.,Increase firm capacity,In progress,2022,
SWALES,Cardiff East / Aberthaw 132kV,East Aberthaw 132/33 kV S/S,Installation of a second 132/33 kV 60/90 MVA grid transformer.,Increase firm capacity,In progress,2023,
SWALES,Cardiff East / Aberthaw 132kV,St Mellons 33/11 kV S/S,Replacement of 33/11kV 11.5/23 MVA transformers with 12/24 MVA units.,Fault Level capabilty,In progress,2022,
SWALES,Pembroke 132kV,Broadfield 33/11 kV S/S,Replacement of 33/11 kV 7.5/10 MVA transformers with 12/24 MVA units.,Fault Level capabilty,Completed,2021,
SWALES,Pembroke 132kV,Golden Hill to Neyland tee West Fm 33kV circuit,Survey with a view to reprofile Golden Hill to West Farm tee 33kV circuit.,Increase firm capacity,In progress,2022,
SWALES,Pembroke 132kV,Golden Hill to St Florence 33kV,Survey with a view to reprofile Golden Hill to St Florence 33kV circuit.,Increase firm capacity,In progress,2022,
SWALES,Pembroke 132kV,St Florence 33/11 kV S/S,Replacement of 33/11 kV 5 MVA transformers with 7.5/15 MVA units & 11Kv switchboard.,Fault Level capabilty,In progress,2023,
SWALES,Pembroke 132kV,St Twynells 33/11kV S/S,Replacement of 33/11 kV 4 MVA transformer with 5/6.25 MVA unit.,Fault Level capabilty,Completed,2022,
SWALES,Pembroke 132kV,Steynton 33/11 kV S/S,Replacement of 33/11 kV 7.5/10 MVA transformers with 12/24 MVA units.,Fault Level capabilty,Completed,2022,
SWALES,Rassau 132kV,Llandrindod Wells to Rhayader 11 kV circuit,Reinforce 11kV circuit from Llandrindod Wells to Rhayader.,Increase firm capacity,In progress,2023,
SWALES,Rassau 132kV,Glasbury 33/11 kV S/S,Install reactive compensation at Glasbury 11kV to support voltage on mid-Wales 66kV network.,voltage constraints,Completed,2021,
SWALES,Swansea North 132kV,Nantgaredig 33/11 kV S/S,Install a second 33/11 kV 5/6.25 MVA transformer and five panel 33kV switchboard.,voltage constraints,Completed,2021,
SWALES,Upper Boat 132kV,Upper Boat to Hirwuan via Mountain Ash 132 kV circuit,"Circuit reinforcement as a result of additional embedded generation connecting, carried out on a case by case basis.

Continued roll-out of Active Network Management schemes and development of alternative connection opportunities.",Increase firm capacity and Active Network Management,In progress,2025,
SWALES,Upper Boat 132kV,Upper Boat to Hirwuan via Mynydd Y Bwllfa 132 kV circuit,"Circuit reinforcement as a result of additional embedded generation connecting, carried out on a case by case basis.

Continued roll-out of Active Network Management schemes and development of alternative connection opportunities.",Increase firm capacity and Active Network Management,In progress,2025,
SWALES,Upper Boat 33kV,Lady Windsor 33/11 kV S/S,Replacement of 33/11 kV 5/6.25 MVA transformer with 7.5/15 MVA unit.,voltage constraints,Completed,2021,
SWALES,Upper Boat 33kV,Nelson 33/11 kV S/S,Replacement of  33/11 kV 10/14 MVA transformers with 12/24 MVA units.,voltage constraints,Completed,2021,
SWALES,Upper Boat 33kV,Upper Boat 33 kV S/S,Replacement of 33 kV switchgear.,Fault Level capabilty,In progress,2022,
SWALES,Uskmouth 132kV,Chepstow 33/11 kV S/S,Replacement of 33/11 kV 10/14 MVA transformers With 12/24 MVA units.,voltage constraints,In progress,2023,
SWALES,Upper Boat 132kV/Upper Boat 33kV,Mt Ash 132/33kV S/S,Installation of a second 132/33 kV 60/90 MVA grid transformer.,Increase firm capacity,In progress,2023,
SWEST,Abham_Exeter _Landulph,Alexandra Road 33kV,Board change and circuit reconfiguration,Fault Level capabilty,In Progress,2023,
SWEST,Abham_Exeter _Landulph,Landulph 132kV - Milehouse 132kV circuit,Load management schemes / Circuit reinforcement ,Increase firm capacity,In Progress,2023,
SWEST,Abham_Exeter _Landulph,Landulph 33kV/St Germans 33kV,Install additional GT(1) at Landulph BSP to run on hot stand by until 33kV splits between Landulph and St Germans are confirmed,Increase firm capacity,In Progress,2023,
SWEST,Abham_Exeter _Landulph,Langage S/S,Protection Enhancement,Increase firm capacity,Complete,2021,
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP,Protection Enhancement,Increase firm capacity,In Progress,2022,
SWEST,Abham_Exeter _Landulph,Paignton BSP,Protection Enhancement,Increase firm capacity,In Progress,2022,
SWEST,Abham_Exeter _Landulph,Plymouth 33kV - Prince Rock 33kV Generator,Replace circuit breaker on Prince Rock circuit,Fault Level capabilty,In Progress,2023,
SWEST,Abham_Exeter _Landulph,Sowton BSP ,Install a new 33kV indoor switchroom at Sowton BSP to indoor all the existing 33kV outdoor gear,Fault Level capabilty,In Progress,2024,
SWEST,Alverdiscott_Indian Queens,Hayle 33kV,Replace eathing transformers,Fault Level capabilty,In Progress,2022,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132kV - Camborne 132kV & Hayle 132kV - Rame 132kV circuits,Rame - Hayle tee split. New 132kV Curcuit from Rame to Camborne.,Increase firm capacity,In Progress,2024,
SWEST,Alverdiscott_Indian Queens,Indian Queens -Fraddon A-line,132kv & 33kV Constraint - circuit works,Increase firm capacity,In Progress,2023,
SWEST,Alverdiscott_Indian Queens,Launceston 11kV,Change 2x transfromers to more suitable units,Increase firm capacity and voltage constraints,In Progress,2022,
SWEST,Alverdiscott_Indian Queens,Newquay Trencreek,33/11kV single s/s - s/s works,Increase firm capacity,In Progress,2023,
SWEST,Alverdiscott_Indian Queens,Padstow 11kV,Transformer change being considered,Increase firm capacity,Completed,2021,
SWEST,Alverdiscott_Indian Queens,Roundswell Primary,33/11kV single s/s - s/s works,Increase firm capacity,In Progress,2022,
SWEST,Alverdiscott_Indian Queens,Truro BSP,132/33kV single s/s - s/s works,Increase firm capacity,In Progress,2023,
SWEST,Alverdiscott_Indian Queens,Victoria Primary,New 33/11kV single s/s - s/s works,Increase firm capacity,In Progress,2023,
SWEST,Bridgwater_Taunton,Bridgwater 33kV,Replace 33kV circuit breakers ,Fault Level capabilty,In Progress,2022,
SWEST,Bridgwater_Taunton,Bridgwater 33kV,Additional grid transformer to be added,Increase firm capacity,In Progress,2023,
SWEST,Bridgwater_Taunton,Dunwear BSP,132kv only Constraint - New s/s works,Increase firm capacity,In Progress,2024,
SWEST,Bridgwater_Taunton,Taunton 33KV,33kV board change,Fault Level capabilty,In Progress,2022,
SWEST,Iron Acton,Western Approach 11kV,Transformer Change,Increase firm capacity,Completed,2021,
SWEST,Seabank,Gordano Primary,New 33/11kV single s/s - s/s works,Increase firm capacity,In Progress,2023,
SWEST,Seabank,"Radstock (Evercreech, Dinder Shepton Mallet 33kV Ring)",33kV Board change at radstock to split 33kV ring.,"Increase firm capacity,Fault Level capabilty and voltage constraints",In Progress,2022,
SWEST,Seabank,Seabank 33kV GT1 & GT2,Both transformers being changed ,Increase firm capacity,In Progress,2021,
WMIDS,Bishops Wood,Warndon,Replacement of 11kV Switchgear,Fault Level capabilty,In Progress,2022,
WMIDS,Cellarhead,Whitfield,Uprate existing Whitfield - Congleton 33kV circuit,Increase firm capacity,In Progress,2021,
WMIDS,Cellarhead,Whitfield,New 132kV circuit between Cellarhead - Whitfield,Increase firm capacity,In Progress,2023,
WMIDS,Ironbridge,Donnington,New Tx at Donnington and new 33kV circuit between Ketley and Donnington,Increase firm capacity,In Progress,2022,
WMIDS,Penn,Hinksford,New 33kV circuit between Hinksford and Wribbenhall,Increase firm capacity,In Progress,2023,
WMIDS,Penn,Penn,Replacement of 132kV switchgear,Fault Level capabilty,In Progress,2023,
WMIDS,Port Ham,Eastern Avenue,11kV Switch Board extension,Fault Level capabilty,In Progress,2022,
WMIDS,Port Ham,Hereford,STATCOM on the Hereford - Ross 66kV network,Increase firm capacity and voltage constraints,Approved,2023,
WMIDS,Port Ham,Hereford (Walham),Installation of a new 132/66kV transformer,Fault Level capabilty,In Progress,2023,
WMIDS,Shrewsbury,Weir Hill,New 33/11kV transformer,Increase firm capacity,In Progress,2021,
